ï»¿Pump ID;Label;Number of Available Pumps;Maximal Head in m;Maximal Volumeflow in mÂ³/h;Maximal Electrical Power in W;Minimal Electrical Power in W;"Regression Coefficients Head Flow Characteristic ""alpha_1 alpha_2 alpha_3""";"Regression Coefficients Power Flow Characteristic ""beta_1 beta_2 beta_3 beta_4 beta_5""";"Regression Coefficient of Pressure Loss of Pump Fittings ""zeta""";Pump Efficiency at BEP;Maximal Hydraulic Power in W;Sale Price of Pump in Euro;Scaled Price of Pump in Euro;Price of Frequency Converter in Euro;Efficiency of Frequency Converter;Minimal Relative Rotational Speed;in Use in Test Case 
1;W_Y;2;4;3.2;33;5;-0.31462 0.36629 5.0907;-0.32719 0.36765 16.4571 16.2571 3.5722;-0.0561;0.461167809;15.21792888;742;68.11668924;0;1;0.307692308;D (6m)
2;M_40;3;4;8;50;9;-0.068047 0.26853 4.1294;-0.095381 0.2555 13.6445 18.0056 6.3764;-0.0561;0.557105587;27.85238971;906.91;83.25566932;0;1;0.482758621;D (6m)
3;B;3;5.2;6;52;11;-0.067899 0.21547 4.0676;-0.16628 0.88351 11.4684 22.4329 8.855;-0.0561;0.484489549;25.18956005;794;72.89036557;0;1;0.498;D (6m)
4;M_60;2;6;10;84;9;-0.066087 0.30844 6.1374;-0.13055 0.81139 18.2564 33.5877 6.4408;-0.0561;0.588977707;49.46758305;1130.61;103.7916577;0;1;0.4;D (6m)
5;M_80;2;8;11;116;9;-0.065158 0.34196 8.1602;-0.14637 1.1881 23.0824 53.0304 6.0431;-0.0561;0.600567137;69.65952886;1203.16;110.4518542;0;1;0.35;D (6m)
6;M_100;1;10;12;153;9;-0.064647 0.38377 10.2239;-0.15837 1.5758 27.6573 74.9795 6.4503;-0.0561;0.609491477;93.23795135;1330.09;122.1042145;0;1;0.311111111;D (6m)
